Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.06
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.0
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.17
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.33
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.01
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.7
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.96
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.98
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.6
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.41
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.17
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113776,Pursey Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.6
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.32
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.88
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.34
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.8
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113776,Pursey Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.48
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.96
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.91
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.8
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.63
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.39
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.91
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.47
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.51
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113776,Pursey Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.88
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.57
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.2
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.59
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.15
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113776,Pursey Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.64
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.65
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.61
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.5
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.31
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.76
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.9
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113776,Pursey Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.11
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.24
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.02
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.18
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.93
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.35
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.23
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113776,Pursey Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.15
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.59
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.84
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.39
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.52
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.84
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.24
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.27
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.67
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.39
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.86
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.82
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.98
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
