Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.92
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.31
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.31
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.3
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.81
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.08
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.74
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.89
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.55
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.6
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113776,Pursey Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.24
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.67
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.29
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.5
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.7
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.75
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.63
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.71
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.96
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113776,Pursey Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.87
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.25
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.11
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.92
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.3
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.5
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.83
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.11
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.62
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.5
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.58
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113776,Pursey Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.74
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.63
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.93
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.5
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.22
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.57
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.89
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113776,Pursey Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.43
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.76
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.41
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.67
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.7
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.42
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.0
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.57
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.9
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113776,Pursey Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.66
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.94
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.14
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.78
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.57
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.16
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.7
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113776,Pursey Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.89
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.77
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.95
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.77
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113776,Pursey Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.1
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.34
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.77
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.87
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.03
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.95
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.19
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.21
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
113776,Pursey Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.8
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.31
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.79
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.87
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
