Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.99
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.52
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.66
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113776,Pursey Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.07
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.32
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.08
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.17
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.3
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.39
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.81
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.57
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.18
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.05
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.46
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.3
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.57
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.82
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113776,Pursey Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.5
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.5
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.96
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.14
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.27
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.84
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.45
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.46
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.64
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.25
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.02
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.21
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.15
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.06
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.2
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.57
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.95
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.1
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113776,Pursey Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.93
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.11
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.01
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.11
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.05
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.27
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.19
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.27
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.03
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,66.7
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.6
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113776,Pursey Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.93
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.5
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.11
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.75
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.8
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.57
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.12
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.27
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,27.04
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,71.7
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,113.2
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113776,Pursey Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.66
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.76
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.18
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.58
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.36
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.09
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,26.16
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,24.53
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,63.2
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.1
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.4
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113776,Pursey Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.48
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.19
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.27
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.16
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.01
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,27.49
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.15
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.49
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.3
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,115.7
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.68
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113776,Pursey Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.91
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.51
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.56
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.41
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.9
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.3
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.41
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.77
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.87
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.17
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113776,Pursey Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.34
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.27
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.16
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.15
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,61.8
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.9
