Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.09
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.9
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.27
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
113776,Pursey Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.67
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.43
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.29
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.38
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.42
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.37
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113776,Pursey Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.22
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.42
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.93
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.25
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.86
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.83
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.93
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.72
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113776,Pursey Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.53
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.28
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.05
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.32
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.27
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.64
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113776,Pursey Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.17
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.19
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.43
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.83
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.18
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.03
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,77.2
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.4
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.1
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113776,Pursey Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.58
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.74
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.57
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.65
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.29
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.54
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.03
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.62
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.6
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.5
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113776,Pursey Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.37
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.0
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.47
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.3
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.84
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.56
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.16
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.82
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.8
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.6
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,18.7
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113776,Pursey Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.0
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.91
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.58
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,25.13
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.68
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.14
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.7
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.07
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113776,Pursey Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.04
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.33
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.61
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.16
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.8
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.73
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,27.57
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.92
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.99
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.16
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
113776,Pursey Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.25
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.33
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.69
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.95
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,26.44
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,27.03
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.82
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,114.1
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
113776,Pursey Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.7
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.86
