Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.62
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.52
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.5
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.51
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.6
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.9
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.18
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
113776,Pursey Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.95
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.36
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.93
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.47
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.09
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.34
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.8
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113776,Pursey Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.36
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.73
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.38
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.43
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.07
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.08
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.72
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.7
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113776,Pursey Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.69
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.29
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.87
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.34
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.87
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,26.91
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.7
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.6
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113776,Pursey Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.13
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.84
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.01
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.96
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.16
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,31.53
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,90.4
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,133.1
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.88
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.39
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.04
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.22
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,29.84
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,85.0
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.4
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,125.4
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.94
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.94
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.51
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.67
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.57
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.61
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.89
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.38
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.6
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113776,Pursey Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.44
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.74
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.85
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.61
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.54
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113776,Pursey Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.56
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.26
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.19
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.46
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.77
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.22
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.96
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.47
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.92
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.64
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.38
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.25
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
