Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.64
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.06
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.14
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.82
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.9
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113776,Pursey Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.88
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.73
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.36
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.93
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.16
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.02
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.72
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.16
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113776,Pursey Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.56
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.01
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.65
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.2
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.72
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113776,Pursey Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.23
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.02
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.23
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.28
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.94
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.42
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.7
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113776,Pursey Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.97
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.43
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.87
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.0
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.18
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.13
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.09
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113776,Pursey Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.71
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.3
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.95
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.11
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.78
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.68
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.57
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.92
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.01
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.67
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.32
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.22
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.22
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.55
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.37
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113776,Pursey Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.0
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.38
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.44
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.1
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.51
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.8
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.14
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.74
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.41
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.29
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.53
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.94
