Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113776,Pursey Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.51
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.71
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.79
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.43
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.25
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.95
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.99
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.07
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.98
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.07
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.5
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113776,Pursey Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.4
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.87
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.56
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.3
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.88
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.59
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.5
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.3
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113776,Pursey Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.11
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.95
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.09
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.91
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.44
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.6
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.16
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.1
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.5
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.27
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.12
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.26
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.58
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.68
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.06
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113776,Pursey Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.51
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.03
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.12
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.83
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.48
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.9
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.14
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.78
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.79
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.63
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.85
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.79
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.12
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.81
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.67
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.36
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.08
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113776,Pursey Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.64
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.76
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.96
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.58
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.77
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.52
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.29
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.1
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113776,Pursey Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.57
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.1
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.27
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.41
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
