Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.05
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.38
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.43
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113776,Pursey Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.82
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.65
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.36
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.36
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.6
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.7
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.71
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.13
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.87
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.07
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.59
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.16
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.15
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.75
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.48
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.76
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.74
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.52
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.31
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.44
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.71
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.07
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.31
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.97
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.9
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.39
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.9
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113776,Pursey Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.69
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.72
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.38
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.43
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.36
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.0
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.75
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113776,Pursey Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.96
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.76
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.8
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.75
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.89
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.43
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.16
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.1
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.43
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.39
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.39
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.9
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.79
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.45
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.24
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.66
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.59
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.22
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113776,Pursey Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.6
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
