Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.07
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.38
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.99
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.6
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113776,Pursey Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.31
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.31
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.21
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.31
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.58
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.99
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.97
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.8
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.68
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.65
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.03
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.8
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.61
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.02
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.05
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.24
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.66
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.69
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.2
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.11
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,80.8
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,113.4
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.98
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.04
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.65
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.14
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.82
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.47
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.72
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,66.5
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.4
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113776,Pursey Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.62
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.42
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.69
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.91
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.12
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113776,Pursey Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.0
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.5
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.35
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.14
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.08
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.26
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.51
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.14
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.95
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.02
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.4
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.96
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.13
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.59
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.67
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
