Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.9
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.56
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.26
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.27
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113776,Pursey Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.05
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.18
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.09
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.65
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.0
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113776,Pursey Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.37
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.18
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.84
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.57
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.06
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.09
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.31
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113776,Pursey Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.49
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.99
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.24
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113776,Pursey Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.25
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.92
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.74
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.38
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.52
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.98
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113776,Pursey Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.33
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.71
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.0
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.66
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.06
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.06
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.42
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.04
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113776,Pursey Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.5
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.0
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.5
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.24
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113776,Pursey Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.69
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.34
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.37
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.39
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.27
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.26
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.55
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.73
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.36
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.02
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.75
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.9
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.94
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.78
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.91
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.72
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
