Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.38
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.56
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.0
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.26
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113776,Pursey Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.5
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.1
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.88
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.39
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.36
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.96
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.71
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.48
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.71
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.57
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.15
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.08
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
113776,Pursey Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.85
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.96
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.05
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.12
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.51
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.87
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.59
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.6
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.21
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.51
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.93
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.9
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.39
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.2
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.81
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.94
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.92
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.0
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
