Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.14
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.65
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.1
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113776,Pursey Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.03
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.41
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.33
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.93
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.11
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113776,Pursey Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.73
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.14
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.52
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.14
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.54
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.39
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.56
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.7
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.53
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.59
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.1
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.57
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.65
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
