Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.45
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.55
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.62
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113776,Pursey Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.36
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.65
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.02
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.35
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.65
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.68
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.69
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.48
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.89
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.57
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.64
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113776,Pursey Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.23
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.73
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.64
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.5
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.3
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.87
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.39
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.3
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.73
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.51
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.22
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.33
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.64
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.6
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.72
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.95
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.45
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.39
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.55
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.6
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
