Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.36
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.44
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.99
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.76
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.03
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.66
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.22
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.52
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.05
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.45
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.51
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113776,Pursey Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.44
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.67
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.94
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.17
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.32
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.97
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.16
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.85
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.92
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.3
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.61
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113776,Pursey Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.43
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.44
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.3
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
