Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.66
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.78
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.11
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.4
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.59
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.73
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.27
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.83
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113776,Pursey Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.7
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.09
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.72
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.56
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.99
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.68
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.35
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.13
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.05
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.41
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.55
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.45
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.07
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.84
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.27
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.36
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.47
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.17
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.35
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.71
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.38
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.24
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.04
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.95
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.32
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.67
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
