Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113776,Pursey Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.13
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.61
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.28
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.91
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.17
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113776,Pursey Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.7
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.59
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.92
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.14
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.95
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.27
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.78
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.14
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.52
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.32
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.78
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.8
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
113776,Pursey Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.0
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.59
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.49
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.57
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.64
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113776,Pursey Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.9
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.09
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.74
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.93
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.44
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.04
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.75
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.21
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.29
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.69
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113776,Pursey Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.49
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.95
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.64
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.14
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.12
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.08
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113776,Pursey Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.62
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.32
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.32
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.7
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.76
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.12
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.92
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.55
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.92
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.57
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.82
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.81
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.63
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.48
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
