Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.23
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.1
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113776,Pursey Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.56
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.36
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.45
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.7
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.55
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.54
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.04
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.15
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.21
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.1
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.15
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.8
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.26
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.25
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.31
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.06
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113776,Pursey Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.23
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.69
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.71
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.68
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.56
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.9
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.3
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113776,Pursey Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.09
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.26
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.58
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.78
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.9
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.51
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.52
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.21
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.47
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.11
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.08
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113776,Pursey Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.97
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.74
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.89
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.68
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.63
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.37
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.5
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113776,Pursey Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.75
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.64
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.9
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.13
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.3
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.74
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.58
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.7
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.3
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113776,Pursey Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.77
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.9
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.97
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.67
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.87
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.41
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.89
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.23
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.68
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.64
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.77
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.13
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113776,Pursey Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.2
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.42
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.76
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
