Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.08
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.44
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.18
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.19
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.0
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.33
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.25
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.22
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.72
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113776,Pursey Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.78
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.26
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.39
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.94
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.23
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.19
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.7
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.96
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.2
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.29
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113776,Pursey Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.93
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.94
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.45
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.67
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.99
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.03
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.39
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.8
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.9
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113776,Pursey Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.25
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.72
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.72
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.63
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.86
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.13
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.62
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113776,Pursey Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.73
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.17
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.28
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.46
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.52
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.55
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.33
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.7
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113776,Pursey Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.93
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.91
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.41
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.13
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.13
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.66
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.41
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.96
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113776,Pursey Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.37
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.72
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.28
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.8
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.72
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.39
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.4
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.75
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.26
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,53.6
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
113776,Pursey Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.39
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.94
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.4
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.71
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.77
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,51.3
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.92
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.67
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.07
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.1
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
113776,Pursey Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.0
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.15
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.09
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.43
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.4
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.85
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.37
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.62
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.2
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.2
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113776,Pursey Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
