Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.76
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.1
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.94
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.42
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.86
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.73
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.34
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.71
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.08
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.33
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.9
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.1
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
113776,Pursey Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.16
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.95
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.47
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.79
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.49
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.9
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.8
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.5
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
113776,Pursey Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.37
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.11
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.63
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.6
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.48
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.16
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.49
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.76
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.9
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113776,Pursey Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.4
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.47
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.79
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.81
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.28
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.36
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.45
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.6
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.1
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.0
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
113776,Pursey Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.98
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.82
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.84
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.9
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,23.35
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.92
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.03
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.0
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
113776,Pursey Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.22
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.76
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,26.82
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.58
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.0
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,112.1
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
113776,Pursey Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.37
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.89
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.38
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.59
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,27.82
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.96
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.9
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113776,Pursey Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.03
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.07
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.59
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.06
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,27.35
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.51
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.7
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.7
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
113776,Pursey Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.77
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.6
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.23
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.55
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.53
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,23.72
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.42
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.1
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
113776,Pursey Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.8
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.5
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.67
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.58
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.03
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.42
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,26.08
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.57
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.5
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
