Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113776,Pursey Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.88
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.0
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.33
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.01
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.47
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.38
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.78
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.1
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.0
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.99
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
113776,Pursey Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.88
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.56
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.29
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.2
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,26.07
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.33
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.3
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
113776,Pursey Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.45
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.73
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.06
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.47
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113776,Pursey Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.74
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.18
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.55
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.45
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.73
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.39
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.56
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113776,Pursey Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.52
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.07
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.97
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.85
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.66
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.07
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113776,Pursey Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.47
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.73
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.42
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.5
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.29
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.81
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.05
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.03
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113776,Pursey Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.43
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.8
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.08
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.57
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.32
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.09
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.21
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113776,Pursey Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.82
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.65
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.39
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.7
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.22
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.72
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113776,Pursey Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.42
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.1
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.3
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.2
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113776,Pursey Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.99
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.44
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.27
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.87
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
