Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.48
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.79
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
113776,Pursey Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.47
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.76
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.17
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.12
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.31
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
113776,Pursey Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.9
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.83
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.81
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.35
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.95
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.3
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.43
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.76
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
113776,Pursey Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.23
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.24
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.84
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.04
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.81
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.31
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113776,Pursey Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.23
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.93
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.45
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.02
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.48
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.01
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113776,Pursey Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.83
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.38
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.06
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.35
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.68
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.54
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.1
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.1
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.4
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.82
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.39
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.57
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.76
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.79
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.16
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113776,Pursey Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.55
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.13
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.52
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.1
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.69
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.7
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.91
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.85
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113776,Pursey Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.13
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.36
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.93
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.42
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.51
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.58
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.96
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.75
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113776,Pursey Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.02
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.74
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.97
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,70.2
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.9
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113776,Pursey Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.99
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.35
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
