Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.09
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.74
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.2
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,66.5
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.98
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.7
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.41
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.63
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.92
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,58.0
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.7
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113776,Pursey Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.96
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.09
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.22
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.81
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.99
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.04
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.92
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.25
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.73
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.2
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113776,Pursey Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.4
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.52
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.21
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.27
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.75
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113776,Pursey Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.33
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.08
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.35
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.96
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.37
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.46
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.08
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.6
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113776,Pursey Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.74
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.88
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.72
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.02
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.33
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.35
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.85
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.66
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.72
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113776,Pursey Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.39
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.6
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.0
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.95
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.01
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.39
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.18
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.19
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113776,Pursey Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.55
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.25
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.68
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.07
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.22
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,23.64
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.19
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113776,Pursey Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.03
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.58
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.34
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.79
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.18
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.7
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.31
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.69
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.09
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.64
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.54
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
113776,Pursey Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.82
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.21
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.23
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.43
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.74
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.48
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.32
