Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.88
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.33
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.89
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.71
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113776,Pursey Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.06
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.67
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.13
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.99
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.91
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.77
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113776,Pursey Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.85
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.02
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.8
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.21
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.03
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.64
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.3
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113776,Pursey Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.56
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.64
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.08
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.61
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.68
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,71.6
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.6
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.43
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.4
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.85
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.1
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.76
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,67.3
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.26
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.64
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.07
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.22
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.09
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,78.8
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.4
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113776,Pursey Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.25
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.96
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.35
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.02
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.75
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.53
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,27.43
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,93.4
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.67
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.26
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.67
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.53
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.12
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.2
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.47
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.63
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113776,Pursey Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.83
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.51
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.92
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.74
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.54
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.61
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113776,Pursey Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.62
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.57
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.16
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.71
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.44
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.0
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.74
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,63.0
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
