Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.11
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.63
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.17
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.98
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.7
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,60.8
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.09
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.32
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.38
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.48
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.13
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113776,Pursey Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.43
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.96
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.13
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.64
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.57
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.95
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.88
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.47
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.67
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.67
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.17
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.63
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.14
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.9
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.9
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.21
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.5
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.41
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113776,Pursey Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.97
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.12
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.36
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.17
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.4
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.78
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.85
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.34
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.8
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.52
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.23
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.39
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.13
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.9
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.54
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.51
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.79
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.12
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.76
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.34
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.22
