Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.41
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.14
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.91
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.33
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113776,Pursey Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.47
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.35
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.14
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.12
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.0
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.0
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.0
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.35
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.13
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.38
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.75
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.9
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.31
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
113776,Pursey Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.94
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.54
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.08
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.67
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.55
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.37
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.52
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.09
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.9
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.24
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.65
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.68
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.72
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.7
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.72
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.45
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.82
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.36
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.28
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
113776,Pursey Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.7
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.02
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.16
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.79
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.27
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.43
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.22
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.32
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
