Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.19
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.39
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.43
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.92
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.8
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.31
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.72
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.51
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.23
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.3
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.99
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.17
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.44
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.44
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.67
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.62
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.69
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.2
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.78
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.65
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.91
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.48
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.85
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.79
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
