Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.38
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.66
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.46
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.91
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.78
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.63
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.66
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.91
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.68
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.44
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.17
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.44
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.57
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.51
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.36
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.44
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.46
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.5
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.27
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.76
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.94
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.52
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.64
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.02
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.44
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.65
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.34
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.1
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.44
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.4
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
