Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.52
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.6
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.51
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.79
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.71
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.52
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.05
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.83
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.75
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.59
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.75
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.54
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.2
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.0
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.55
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.58
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.5
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.02
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.58
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.9
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.57
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.58
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.73
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.65
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.68
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.92
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.95
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.84
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.51
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.08
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.78
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.61
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.49
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.13
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.36
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
