Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.77
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.32
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.66
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.44
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.5
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.26
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.83
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113776,Pursey Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.07
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.17
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.45
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.29
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.04
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.83
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
113776,Pursey Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.87
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.49
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.67
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.24
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.91
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.45
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.28
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.19
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.71
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.31
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.29
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.58
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.49
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.55
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.67
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.16
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.63
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.31
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.33
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.38
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.69
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.51
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.61
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.18
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.98
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.68
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.43
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.53
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.73
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.7
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.96
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.73
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.27
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.5
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.2
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
