Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.45
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113776,Pursey Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.79
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.44
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.14
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.9
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113776,Pursey Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.53
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.4
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.85
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.58
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.86
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.92
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,61.3
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.72
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.71
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.11
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.1
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.32
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113776,Pursey Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.78
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.71
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,62.3
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.26
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.23
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113776,Pursey Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.2
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,64.0
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.4
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113776,Pursey Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.8
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.11
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.76
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.7
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.45
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.57
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.94
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.67
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.76
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.5
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.83
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,19.7
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.26
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.63
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.7
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.43
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.5
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.61
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,19.7
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.51
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.38
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
