Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.85
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.35
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.35
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.53
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.37
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.48
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.93
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.08
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.7
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.96
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.15
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.07
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.41
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.29
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.96
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.79
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.69
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.23
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113776,Pursey Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.54
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.67
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.08
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.89
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.28
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113776,Pursey Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.17
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.58
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.54
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.99
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113776,Pursey Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.0
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.83
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.55
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.62
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113776,Pursey Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.71
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.13
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.97
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.6
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.24
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113776,Pursey Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.19
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.68
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.69
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
