Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.93
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.31
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.53
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.83
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.89
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.68
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.98
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.55
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.65
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.14
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.34
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.96
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113776,Pursey Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.33
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.01
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.36
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.18
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.22
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.63
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.63
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.33
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.0
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
113776,Pursey Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.41
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.17
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.44
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.3
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.69
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.84
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.32
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.63
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113776,Pursey Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.35
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.87
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.77
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.6
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.13
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.82
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.5
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113776,Pursey Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.81
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.97
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.72
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.9
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.51
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.44
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
113776,Pursey Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.15
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.12
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.04
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.33
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.83
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.35
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.64
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.68
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113776,Pursey Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.07
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.45
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.16
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.73
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.59
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.16
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.82
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113776,Pursey Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.87
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.02
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.6
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.73
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.12
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.24
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.07
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.84
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.2
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.1
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.1
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113776,Pursey Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.19
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.51
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.25
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.89
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.96
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.01
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
