Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113776,Pursey Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.25
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.11
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.42
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.05
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.23
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.05
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.33
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.92
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
113776,Pursey Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.29
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.42
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.06
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.7
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.42
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.17
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.68
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.06
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113776,Pursey Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.75
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.55
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.29
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.57
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.07
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.7
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.47
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113776,Pursey Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.68
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.27
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.39
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.12
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.64
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.24
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.41
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.89
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
113776,Pursey Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.27
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.28
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.12
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.68
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.51
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.32
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.23
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.12
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.18
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.1
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,19.7
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
113776,Pursey Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.24
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.72
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.88
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.02
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.26
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.59
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.48
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.97
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.25
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.5
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.7
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,19.7
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.9
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113776,Pursey Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.44
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.25
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.64
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.3
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.18
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.27
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.32
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.75
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.16
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.56
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
113776,Pursey Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.99
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.47
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.21
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.2
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.79
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.15
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.02
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.6
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.03
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.02
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.21
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
113776,Pursey Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.98
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.69
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.53
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.99
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.02
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.45
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.07
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.56
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.4
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.75
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.9
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.44
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.17
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
113776,Pursey Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.15
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.38
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.18
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.48
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.41
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.4
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.01
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.21
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.78
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.1
