Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.4
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
113776,Pursey Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.81
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.43
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.7
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.25
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.9
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.0
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.35
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.95
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.29
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.54
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.98
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
113776,Pursey Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.76
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.23
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.75
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.6
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.6
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.42
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.28
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.29
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.13
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.88
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.94
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.8
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.9
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
113776,Pursey Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.86
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.11
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.72
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.71
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.28
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.87
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.45
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.21
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,28.75
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.8
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113776,Pursey Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.31
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.72
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.57
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.62
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.08
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.29
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.44
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.42
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.3
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113776,Pursey Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.29
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.89
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.35
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.71
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.75
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.57
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.71
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.89
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.1
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
113776,Pursey Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.6
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.94
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.84
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.25
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.79
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.53
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.71
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.3
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.0
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.2
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
113776,Pursey Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.91
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.32
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.67
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.11
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.71
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.5
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.7
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.8
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
113776,Pursey Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.87
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.26
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.2
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.37
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.0
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,23.73
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.24
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.56
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.9
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.7
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
113776,Pursey Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.9
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.74
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.05
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.86
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.16
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.59
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.06
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.88
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.24
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.7
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.7
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
113776,Pursey Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.3
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.68
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.44
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.46
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.99
