Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.34
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.26
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.78
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113776,Pursey Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.66
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.57
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.62
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.22
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.96
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.91
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.02
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,25.28
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.58
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.64
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.9
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
113776,Pursey Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.82
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.03
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.35
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.63
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.57
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.6
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.85
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.16
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.91
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.02
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113776,Pursey Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.74
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.08
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.47
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.03
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.94
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.01
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
113776,Pursey Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.16
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.88
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.1
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.38
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.25
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.24
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.02
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.3
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.58
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.16
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.5
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
113776,Pursey Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.58
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.06
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.37
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.56
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.36
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.85
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.5
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.83
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.2
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.3
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
113776,Pursey Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.3
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.5
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.91
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.62
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.19
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.51
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113776,Pursey Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.81
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.94
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.69
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.12
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.76
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.7
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.7
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
113776,Pursey Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.83
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.26
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.23
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.59
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.82
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.5
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.76
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.07
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.61
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113776,Pursey Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.12
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.73
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.25
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.41
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.12
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.65
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.62
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113776,Pursey Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.24
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.41
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.85
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
