Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.95
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.4
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.18
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.89
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113776,Pursey Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.62
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.41
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.31
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.56
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.55
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.58
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113776,Pursey Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.65
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.19
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.32
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.38
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113776,Pursey Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.85
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.11
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.39
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.25
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.41
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.8
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.49
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.1
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113776,Pursey Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.64
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.41
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.93
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.51
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.78
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.44
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.0
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113776,Pursey Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.43
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.61
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.88
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113776,Pursey Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.67
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.93
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.52
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.2
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.62
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.49
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.87
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113776,Pursey Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.16
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.71
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.44
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.36
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.05
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.2
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.93
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.7
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113776,Pursey Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.75
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.73
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.67
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.3
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.69
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.69
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.0
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113776,Pursey Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.11
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.82
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.04
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.72
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
