Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.18
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.74
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.34
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.9
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.5
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.2
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.86
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113776,Pursey Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.96
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.03
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.96
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.92
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.09
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.55
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.18
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.07
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.52
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.64
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.55
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.06
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113776,Pursey Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.42
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.3
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.79
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.55
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.0
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.99
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.14
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113776,Pursey Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.87
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.76
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.12
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.89
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.08
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.97
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113776,Pursey Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.58
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.32
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.51
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.95
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.61
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.66
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113776,Pursey Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.49
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.23
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.17
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.3
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.71
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113776,Pursey Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.57
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.26
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.54
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.39
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.37
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.57
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.75
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113776,Pursey Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.28
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.19
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.58
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113776,Pursey Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.64
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.71
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.67
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.24
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.41
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
