Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113776,Pursey Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.02
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.48
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.65
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.56
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.65
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.03
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.57
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113776,Pursey Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.57
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.64
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.06
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.25
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.13
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113776,Pursey Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.99
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.92
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.67
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.63
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.4
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.0
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113776,Pursey Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.37
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.85
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.08
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.85
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113776,Pursey Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.05
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.63
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.7
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113776,Pursey Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.43
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.17
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.72
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.76
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113776,Pursey Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.36
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.34
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.83
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.7
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.75
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.14
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.99
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.41
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.44
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.18
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.59
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.35
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.6
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.94
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.96
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.78
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.96
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.05
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
