Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.08
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.04
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.54
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113776,Pursey Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.33
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.89
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.33
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.05
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.86
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.39
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.01
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113776,Pursey Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.85
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.76
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.45
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.51
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.1
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113776,Pursey Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.33
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.31
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.92
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.03
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.58
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.94
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.76
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.31
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.36
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.02
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.25
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.67
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.66
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.28
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.03
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.84
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.8
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.49
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.86
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.78
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.81
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113776,Pursey Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.5
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.66
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.37
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.33
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.52
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.89
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113776,Pursey Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.1
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.77
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.16
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.27
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.18
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.45
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.71
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.16
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.54
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113776,Pursey Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.11
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.34
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113776,Pursey Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.23
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.18
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.25
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
