Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.96
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.43
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.7
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113776,Pursey Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.73
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.03
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.79
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.26
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113776,Pursey Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.78
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.81
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.54
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.29
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.43
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.04
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.98
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.02
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.85
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.39
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.73
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.91
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.39
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.31
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.44
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.49
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.96
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.51
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.18
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.0
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.55
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.83
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113776,Pursey Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.23
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.46
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.29
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.93
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.63
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.94
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.69
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.16
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.32
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.24
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.18
