Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.66
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.1
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.72
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.67
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
113776,Pursey Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.27
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.5
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.69
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.92
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.29
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.45
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113776,Pursey Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.29
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.1
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.67
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.95
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.55
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.64
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.88
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
