Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.15
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.13
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.17
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.1
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.19
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.98
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.5
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113776,Pursey Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.11
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.35
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.44
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.42
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.05
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.48
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.18
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.08
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.34
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.02
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.08
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.57
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.46
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.14
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.26
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.75
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.43
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.67
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.81
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.94
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.76
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.89
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.19
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.93
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.18
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
