Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.3
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.8
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.18
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.24
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.61
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.44
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.49
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.92
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.75
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.5
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.92
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.96
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.11
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.74
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.08
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.85
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.85
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.21
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.63
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.92
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.67
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.8
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.43
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.76
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.12
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.27
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.49
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113776,Pursey Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.18
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.82
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.68
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.31
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.41
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.06
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.38
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.62
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
