Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.43
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.26
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.29
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.67
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.61
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.38
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.43
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.68
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.74
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.8
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.31
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.09
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.32
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.71
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.85
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.04
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.63
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.06
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.75
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.77
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.77
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.9
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.03
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.89
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.29
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.78
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.62
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.49
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.01
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.16
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.66
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
