Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.56
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.8
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.87
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.63
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.14
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.28
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.67
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.3
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.93
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.48
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.91
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.49
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.03
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.14
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.25
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.12
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.35
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.3
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.62
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.3
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.45
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113776,Pursey Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.69
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.39
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.1
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.27
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.34
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.95
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113776,Pursey Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.23
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.91
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.33
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.58
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.43
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.49
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.21
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.06
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.74
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.79
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113776,Pursey Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.21
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.95
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.14
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.88
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
