Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.82
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.72
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.8
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.42
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.34
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113776,Pursey Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.14
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.52
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.79
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.24
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.87
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
113776,Pursey Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.38
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.33
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.6
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.92
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.24
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.97
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.06
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113776,Pursey Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.03
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.31
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.45
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.08
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.74
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.96
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.57
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.6
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113776,Pursey Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.18
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.68
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.39
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.17
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.52
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.91
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113776,Pursey Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.81
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.64
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.3
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.6
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.25
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.31
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.09
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.95
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.55
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113776,Pursey Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.61
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.36
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.47
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.28
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.18
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
113776,Pursey Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.98
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.34
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.63
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.83
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.94
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.23
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.3
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
113776,Pursey Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.15
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.79
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.34
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.08
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.06
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.4
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.82
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.57
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.95
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.0
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113776,Pursey Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.83
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.8
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.47
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.27
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.43
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.48
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.05
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.34
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
