Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
113776,Pursey Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.18
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.87
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.63
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.99
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.94
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.99
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
113776,Pursey Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.67
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.63
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.65
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.89
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.97
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.96
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.51
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113776,Pursey Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.09
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.81
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.76
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.23
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.23
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.8
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113776,Pursey Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.0
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.45
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.91
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.56
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.28
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.78
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.4
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113776,Pursey Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.85
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.18
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.35
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.62
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.12
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.19
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.39
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.39
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.42
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.69
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.9
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.09
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.49
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.59
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113776,Pursey Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.85
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.76
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.46
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.94
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.92
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.52
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.24
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.71
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
113776,Pursey Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.24
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.03
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.35
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.72
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.99
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.3
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.38
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.31
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.77
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.36
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113776,Pursey Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.06
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.15
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.65
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.27
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.71
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.64
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.79
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113776,Pursey Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.53
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.65
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.17
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.62
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.16
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
