Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.45
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.91
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.7
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113776,Pursey Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.89
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.03
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.81
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.75
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.14
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.91
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.28
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.52
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.8
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
113776,Pursey Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.08
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.14
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.01
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.49
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.23
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.38
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.91
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.52
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.47
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.7
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.0
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
113776,Pursey Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.39
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.45
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.75
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.65
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.9
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.3
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.53
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.83
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.51
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.5
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113776,Pursey Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.41
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.27
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.2
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.17
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.43
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.34
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.71
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.78
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.7
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
113776,Pursey Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.58
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.88
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.55
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.39
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.45
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.47
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.77
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.08
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113776,Pursey Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.87
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.6
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.65
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.74
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.58
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.01
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.85
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.94
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.02
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.1
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
113776,Pursey Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.04
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.1
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.38
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.45
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.8
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.55
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.87
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.44
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.61
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,58.5
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113776,Pursey Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.06
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.6
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.65
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.57
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.09
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.03
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.5
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.69
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.74
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.38
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.4
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
113776,Pursey Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.22
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.4
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.6
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.77
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.11
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,49.4
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.8
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.02
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.1
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.94
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.9
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113776,Pursey Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.45
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.32
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.44
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.01
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,49.5
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
