Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.13
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.48
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.79
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.87
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.63
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.3
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113776,Pursey Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.1
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.3
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.7
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.6
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.7
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.82
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.08
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.22
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.54
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.82
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.33
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.66
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
113776,Pursey Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.33
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.79
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.33
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.5
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.05
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.09
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.65
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.85
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.15
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113776,Pursey Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.86
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.87
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.88
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.75
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.78
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.8
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.72
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.76
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.09
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113776,Pursey Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.29
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.85
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.81
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.49
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.57
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.59
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.25
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.26
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.1
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113776,Pursey Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.84
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.49
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.51
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.52
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.15
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.59
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.47
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113776,Pursey Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.3
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.33
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.32
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.1
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.19
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.37
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.59
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113776,Pursey Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.46
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.79
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.13
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.53
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.3
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.7
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113776,Pursey Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.54
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.45
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.16
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.97
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.82
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.24
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.41
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113776,Pursey Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.95
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.74
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.65
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.97
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.91
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.51
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.7
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113776,Pursey Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.23
