Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.88
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.92
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.27
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.99
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.35
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.62
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
113776,Pursey Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.41
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.7
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.52
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.24
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.15
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.26
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.95
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.03
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.37
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.49
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.28
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113776,Pursey Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.46
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.68
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.33
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.86
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.36
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.69
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.04
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.32
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.61
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.6
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.04
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113776,Pursey Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.36
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.91
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.07
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.79
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.46
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.91
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113776,Pursey Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.61
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.75
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.13
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113776,Pursey Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.99
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.32
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.15
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.22
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.75
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.27
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
