Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113776,Pursey Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.1
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.34
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.74
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.54
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.33
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.37
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.33
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.63
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.03
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.24
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.82
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.66
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.31
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.07
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.4
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.23
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.7
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.59
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.07
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.96
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.13
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.63
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.64
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.06
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.55
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.32
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
113776,Pursey Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.96
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.57
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.21
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.2
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.74
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.98
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.08
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.56
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.02
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.82
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.18
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.71
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
