Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.2
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.74
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.81
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.68
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.34
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.54
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.11
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.8
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.31
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.96
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.19
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.39
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.04
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.47
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.57
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.04
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.63
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.45
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.71
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.84
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.61
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.72
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.52
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.79
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.17
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.9
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.55
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.62
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.33
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.99
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.08
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.24
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.69
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113776,Pursey Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.59
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.77
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.23
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.02
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.81
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.5
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.44
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.06
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.7
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
