Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.84
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.03
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.23
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.63
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.23
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.24
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.36
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.67
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.43
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.83
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.76
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.25
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.0
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.68
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.86
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113776,Pursey Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.59
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.53
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.49
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.67
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.8
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.59
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.67
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.08
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113776,Pursey Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.61
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.37
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.92
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.95
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.34
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.33
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113776,Pursey Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.5
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.84
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.35
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.12
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.22
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
