Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.51
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113776,Pursey Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.91
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.2
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.7
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.16
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.59
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.14
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.48
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.52
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.29
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.08
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.52
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.13
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.74
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113776,Pursey Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.71
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.71
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.96
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.73
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.93
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.11
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.89
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113776,Pursey Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.7
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.0
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.29
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.67
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.71
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.91
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.78
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113776,Pursey Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.25
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.47
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.83
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.2
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.35
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.62
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.16
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113776,Pursey Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.78
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.14
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.2
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.39
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.43
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.63
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.36
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
