Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.88
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.09
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.16
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.09
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.51
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.67
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.57
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.79
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.68
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.21
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.34
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.92
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.15
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.5
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.79
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.29
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.31
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.02
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.09
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.91
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.65
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.96
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.73
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.38
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.38
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.22
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.69
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.03
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.82
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.19
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.26
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.45
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.72
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113776,Pursey Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.69
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.5
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.79
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.54
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.82
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.1
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.96
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.96
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.37
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.2
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.06
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
