Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
113776,Pursey Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.1
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.26
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.14
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.5
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.95
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.01
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.38
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.09
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.15
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.03
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.77
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.3
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.38
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.97
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.69
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.29
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.99
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.32
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.61
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.18
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.09
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.79
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.6
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.41
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.67
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.7
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.95
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.23
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.62
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.32
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
