Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.37
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.14
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.18
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.49
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.51
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.84
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.36
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.25
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.76
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.56
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.7
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.2
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.05
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.03
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.0
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.05
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.67
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.58
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.59
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.85
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.53
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.63
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.59
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.64
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.86
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.54
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.0
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.87
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.53
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.51
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.49
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.87
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113776,Pursey Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.14
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.57
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.63
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.9
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.75
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.45
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.55
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.43
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113776,Pursey Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.27
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.84
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
