Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.37
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.15
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.3
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.91
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.63
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.78
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.2
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.64
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.5
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.92
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113776,Pursey Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.39
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.71
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.34
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.21
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.16
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.22
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113776,Pursey Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.28
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.94
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.12
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.29
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.2
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113776,Pursey Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.38
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.96
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.14
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.94
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.75
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113776,Pursey Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.31
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.89
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.1
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.51
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.48
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.26
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113776,Pursey Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.45
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.88
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.41
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.4
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.76
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.48
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113776,Pursey Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,18.34
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.64
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.35
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.0
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.24
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.68
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.7
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.55
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.13
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113776,Pursey Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.76
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.88
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
