Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.49
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.55
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.58
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.37
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.93
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.6
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.62
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.2
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113776,Pursey Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.51
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.29
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.66
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.02
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.39
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.99
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.44
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.19
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.49
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113776,Pursey Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.5
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.03
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.95
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.97
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.01
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113776,Pursey Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.87
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.25
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.7
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.02
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.91
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.72
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.53
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.27
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.45
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.29
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.64
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.0
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.99
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,18.72
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.08
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.25
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.16
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.31
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.96
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.04
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.25
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
