Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.68
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.55
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.62
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.7
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.78
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.49
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.38
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.4
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.67
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.01
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.7
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.52
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.52
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.95
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.46
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.08
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.36
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.11
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.47
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.8
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.62
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.38
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.17
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.17
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.58
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.88
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.39
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.86
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.24
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.48
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.7
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.86
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.16
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.42
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.69
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.98
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.03
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.3
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.42
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.11
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.53
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.65
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.79
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.51
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.94
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.9
