Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.86
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.77
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.55
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.64
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.23
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.1
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.4
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.97
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.23
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.82
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.34
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.94
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.59
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.26
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.24
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.24
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.14
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.12
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.57
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.62
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.84
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.53
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.72
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.29
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.06
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113776,Pursey Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.68
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.57
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.76
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.87
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.41
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.94
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.77
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.72
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
113776,Pursey Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.7
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.74
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.06
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.46
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.72
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.66
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.28
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.84
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.12
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.88
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113776,Pursey Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.07
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.19
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.44
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.81
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.45
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.0
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.87
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.37
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113776,Pursey Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.07
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.32
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.83
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.17
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.86
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.73
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.8
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.52
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113776,Pursey Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.04
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.75
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.09
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.15
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.49
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.71
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113776,Pursey Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.69
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.32
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.03
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.52
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.43
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
