Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.31
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.76
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.35
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113776,Pursey Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.56
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.3
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.4
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.08
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.29
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.68
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.84
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.5
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113776,Pursey Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.15
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.56
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.81
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.39
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.54
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.0
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113776,Pursey Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.8
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.74
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.3
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.7
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.14
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.89
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.57
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.58
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113776,Pursey Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.42
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.01
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.87
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.52
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,55.6
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.94
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.46
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.44
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.3
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113776,Pursey Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.99
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.13
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.91
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.09
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.67
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.79
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.05
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.5
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113776,Pursey Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.32
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.65
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.44
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.71
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.13
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.99
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.41
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.94
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113776,Pursey Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.56
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.52
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.5
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.96
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.68
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.28
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.25
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.7
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113776,Pursey Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.9
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.99
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.1
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.04
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.98
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.2
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,16.7
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113776,Pursey Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.13
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.13
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.95
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.85
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.86
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.38
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.47
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.54
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.38
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.5
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113776,Pursey Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.88
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.0
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.62
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.6
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.0
