Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.42
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.9
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.87
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.27
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113776,Pursey Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.67
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.85
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.14
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.5
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.3
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.79
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.19
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.22
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
113776,Pursey Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.22
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.74
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.08
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.01
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.82
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.46
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.12
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.78
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.21
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.37
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.5
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
113776,Pursey Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.5
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.95
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.12
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.95
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.86
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.33
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.98
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.68
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.34
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.7
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
113776,Pursey Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.71
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.98
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.37
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.54
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,25.98
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.49
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.5
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.9
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113776,Pursey Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.31
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.88
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.24
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.83
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.47
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.3
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
113776,Pursey Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.99
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.17
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.77
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.94
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.11
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,29.33
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.85
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.1
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,121.9
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
113776,Pursey Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.94
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.26
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.99
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.05
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.67
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,30.56
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.26
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,127.9
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
113776,Pursey Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.28
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.31
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.84
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.84
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,27.71
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.45
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.3
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.7
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.1
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
113776,Pursey Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.75
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.65
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.41
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.42
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.0
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.32
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.0
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.7
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.5
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113776,Pursey Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
