Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.21
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.7
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.61
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.39
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,65.6
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.18
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.68
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.16
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.06
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113776,Pursey Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.56
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.82
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.67
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.85
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.92
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.02
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.9
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.62
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.95
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113776,Pursey Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.23
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.38
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.41
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.75
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.23
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.9
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.4
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113776,Pursey Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.69
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.92
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.01
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.93
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.36
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.0
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.73
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.48
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.7
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113776,Pursey Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.66
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.82
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.17
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.41
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.45
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.86
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.75
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.0
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.06
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.23
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.52
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.4
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.28
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.55
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113776,Pursey Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.77
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.66
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.66
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.44
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.87
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113776,Pursey Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.71
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.29
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.17
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.15
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.55
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.28
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113776,Pursey Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.5
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.1
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.25
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.13
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
